Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
552725,Clos Coed,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
552725,Clos Coed,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
552725,Clos Coed,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
552725,Clos Coed,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
552725,Clos Coed,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
552725,Clos Coed,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
552725,Clos Coed,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.09
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552725,Clos Coed,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552725,Clos Coed,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.08
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.84
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
552725,Clos Coed,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
