Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
552725,Clos Coed,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
552725,Clos Coed,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.68
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
552725,Clos Coed,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.66
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
552725,Clos Coed,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
552725,Clos Coed,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
552725,Clos Coed,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
552725,Clos Coed,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
552725,Clos Coed,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.45
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.33
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
552725,Clos Coed,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
