Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
552725,Clos Coed,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.93
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
552725,Clos Coed,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
552725,Clos Coed,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
552725,Clos Coed,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.68
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
552725,Clos Coed,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552725,Clos Coed,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
552725,Clos Coed,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
552725,Clos Coed,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
