Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
552725,Clos Coed,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
552725,Clos Coed,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552725,Clos Coed,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
552725,Clos Coed,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
552725,Clos Coed,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
552725,Clos Coed,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
552725,Clos Coed,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
552725,Clos Coed,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
552725,Clos Coed,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
552725,Clos Coed,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
