Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
552725,Clos Coed,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
552725,Clos Coed,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
552725,Clos Coed,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
552725,Clos Coed,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.32
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
552725,Clos Coed,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
552725,Clos Coed,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
552725,Clos Coed,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
552725,Clos Coed,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
552725,Clos Coed,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
552725,Clos Coed,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
