Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
552725,Clos Coed,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
552725,Clos Coed,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
552725,Clos Coed,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
552725,Clos Coed,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
552725,Clos Coed,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
552725,Clos Coed,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
552725,Clos Coed,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
552725,Clos Coed,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
552725,Clos Coed,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
