Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
552725,Clos Coed,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
552725,Clos Coed,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
552725,Clos Coed,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
552725,Clos Coed,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
552725,Clos Coed,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552725,Clos Coed,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552725,Clos Coed,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
552725,Clos Coed,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
552725,Clos Coed,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
552725,Clos Coed,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
