Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
552725,Clos Coed,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
552725,Clos Coed,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
552725,Clos Coed,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
552725,Clos Coed,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
552725,Clos Coed,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
552725,Clos Coed,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552725,Clos Coed,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
552725,Clos Coed,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552725,Clos Coed,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.36
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
