Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
552725,Clos Coed,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
552725,Clos Coed,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
552725,Clos Coed,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552725,Clos Coed,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
552725,Clos Coed,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
552725,Clos Coed,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
552725,Clos Coed,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
552725,Clos Coed,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
552725,Clos Coed,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
552725,Clos Coed,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
