Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
552725,Clos Coed,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
552725,Clos Coed,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
552725,Clos Coed,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
552725,Clos Coed,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
552725,Clos Coed,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
552725,Clos Coed,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
552725,Clos Coed,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
552725,Clos Coed,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
552725,Clos Coed,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
