Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.7
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
552725,Clos Coed,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.8
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
552725,Clos Coed,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.0
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
552725,Clos Coed,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
552725,Clos Coed,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
552725,Clos Coed,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.4
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
552725,Clos Coed,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
552725,Clos Coed,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
552725,Clos Coed,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
552725,Clos Coed,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.8
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
552725,Clos Coed,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
