Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
552725,Clos Coed,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.9
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.19
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
552725,Clos Coed,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.64
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.01
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
552725,Clos Coed,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.52
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
552725,Clos Coed,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.19
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
552725,Clos Coed,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
552725,Clos Coed,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.12
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.31
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
552725,Clos Coed,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.02
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.69
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
552725,Clos Coed,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.63
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.3
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.35
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.21
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
552725,Clos Coed,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.05
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.8
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.2
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
552725,Clos Coed,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
