Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.53
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
552725,Clos Coed,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.26
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.1
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.79
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
552725,Clos Coed,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.95
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
552725,Clos Coed,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.15
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
552725,Clos Coed,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.93
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.0
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
552725,Clos Coed,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.9
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
552725,Clos Coed,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.7
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
552725,Clos Coed,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
552725,Clos Coed,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.07
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
552725,Clos Coed,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.38
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.6
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.05
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
552725,Clos Coed,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.1
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.63
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.0
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
