Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.63
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
552725,Clos Coed,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.05
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
552725,Clos Coed,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.54
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
552725,Clos Coed,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.5
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
552725,Clos Coed,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.3
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
552725,Clos Coed,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,35.1
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
552725,Clos Coed,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.9
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
552725,Clos Coed,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.6
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.92
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
552725,Clos Coed,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
552725,Clos Coed,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
552725,Clos Coed,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
