Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
552725,Clos Coed,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552725,Clos Coed,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
552725,Clos Coed,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
552725,Clos Coed,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
552725,Clos Coed,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552725,Clos Coed,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
552725,Clos Coed,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
552725,Clos Coed,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
552725,Clos Coed,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
552725,Clos Coed,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
