Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552725,Clos Coed,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
552725,Clos Coed,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552725,Clos Coed,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.1
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
552725,Clos Coed,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
552725,Clos Coed,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
552725,Clos Coed,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
552725,Clos Coed,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
552725,Clos Coed,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
552725,Clos Coed,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
