Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
552725,Clos Coed,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
552725,Clos Coed,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552725,Clos Coed,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
552725,Clos Coed,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
552725,Clos Coed,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
552725,Clos Coed,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
552725,Clos Coed,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
552725,Clos Coed,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
552725,Clos Coed,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
552725,Clos Coed,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
