Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
552725,Clos Coed,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
552725,Clos Coed,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
552725,Clos Coed,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
552725,Clos Coed,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
552725,Clos Coed,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
552725,Clos Coed,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
552725,Clos Coed,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
552725,Clos Coed,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
