Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
552725,Clos Coed,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
552725,Clos Coed,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
552725,Clos Coed,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
552725,Clos Coed,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
552725,Clos Coed,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.53
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
552725,Clos Coed,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552725,Clos Coed,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
552725,Clos Coed,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.66
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
552725,Clos Coed,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
552725,Clos Coed,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
