Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
552725,Clos Coed,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
552725,Clos Coed,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
552725,Clos Coed,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
552725,Clos Coed,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
552725,Clos Coed,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
552725,Clos Coed,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
552725,Clos Coed,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552725,Clos Coed,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
552725,Clos Coed,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
552725,Clos Coed,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
