Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
552725,Clos Coed,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
552725,Clos Coed,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
552725,Clos Coed,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
552725,Clos Coed,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
552725,Clos Coed,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
552725,Clos Coed,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
552725,Clos Coed,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
552725,Clos Coed,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
552725,Clos Coed,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
552725,Clos Coed,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
