Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
552725,Clos Coed,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
552725,Clos Coed,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
552725,Clos Coed,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
552725,Clos Coed,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
552725,Clos Coed,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
552725,Clos Coed,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
552725,Clos Coed,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
552725,Clos Coed,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
552725,Clos Coed,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
