Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
552725,Clos Coed,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
552725,Clos Coed,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
552725,Clos Coed,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
552725,Clos Coed,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
552725,Clos Coed,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.4
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
552725,Clos Coed,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
552725,Clos Coed,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
552725,Clos Coed,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
