Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
552725,Clos Coed,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
552725,Clos Coed,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.1
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
552725,Clos Coed,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552725,Clos Coed,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
552725,Clos Coed,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
552725,Clos Coed,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
552725,Clos Coed,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
552725,Clos Coed,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
552725,Clos Coed,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
552725,Clos Coed,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
