Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
552725,Clos Coed,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
552725,Clos Coed,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
552725,Clos Coed,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
552725,Clos Coed,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.3
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
552725,Clos Coed,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.5
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
552725,Clos Coed,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.6
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
552725,Clos Coed,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.8
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
552725,Clos Coed,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.39
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.9
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
552725,Clos Coed,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
552725,Clos Coed,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.79
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
