Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.1
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
552725,Clos Coed,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.4
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
552725,Clos Coed,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
552725,Clos Coed,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.73
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.8
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.39
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
552725,Clos Coed,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.28
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
552725,Clos Coed,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
552725,Clos Coed,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.17
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
552725,Clos Coed,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.37
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.66
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
552725,Clos Coed,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
552725,Clos Coed,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.9
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.3
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.1
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.57
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.53
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
552725,Clos Coed,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.96
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,136.7
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
