Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.8
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.72
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
552725,Clos Coed,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.15
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.6
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.52
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.52
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
552725,Clos Coed,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.65
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
552725,Clos Coed,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.13
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
552725,Clos Coed,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.69
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.1
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.15
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.71
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
552725,Clos Coed,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.02
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.44
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.71
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
552725,Clos Coed,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.01
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.81
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.8
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.52
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.43
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
552725,Clos Coed,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.61
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.84
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
552725,Clos Coed,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.93
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
552725,Clos Coed,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.4
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
552725,Clos Coed,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
