Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.09
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
552725,Clos Coed,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
552725,Clos Coed,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.68
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.5
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
552725,Clos Coed,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.95
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.6
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.1
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.3
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
552725,Clos Coed,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.52
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.2
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
552725,Clos Coed,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.0
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
552725,Clos Coed,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
552725,Clos Coed,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
552725,Clos Coed,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.2
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.93
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
552725,Clos Coed,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.4
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.0
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
552725,Clos Coed,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
