Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.9
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
552725,Clos Coed,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
552725,Clos Coed,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.8
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
552725,Clos Coed,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.7
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
552725,Clos Coed,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
552725,Clos Coed,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.37
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
552725,Clos Coed,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.5
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
552725,Clos Coed,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.3
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
552725,Clos Coed,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
552725,Clos Coed,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
