Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
552725,Clos Coed,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
552725,Clos Coed,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
552725,Clos Coed,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.9
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
552725,Clos Coed,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
552725,Clos Coed,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.6
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
552725,Clos Coed,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
552725,Clos Coed,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
552725,Clos Coed,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.8
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552725,Clos Coed,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
552725,Clos Coed,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
