Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
552725,Clos Coed,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
552725,Clos Coed,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552725,Clos Coed,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
552725,Clos Coed,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.11
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
552725,Clos Coed,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
552725,Clos Coed,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
552725,Clos Coed,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
552725,Clos Coed,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
552725,Clos Coed,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
