Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.4
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
552725,Clos Coed,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
552725,Clos Coed,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
552725,Clos Coed,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552725,Clos Coed,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.0
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
552725,Clos Coed,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
552725,Clos Coed,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
552725,Clos Coed,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
552725,Clos Coed,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552725,Clos Coed,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
552725,Clos Coed,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
