Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
552725,Clos Coed,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.1
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
552725,Clos Coed,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
552725,Clos Coed,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
552725,Clos Coed,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.6
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552725,Clos Coed,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
552725,Clos Coed,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
552725,Clos Coed,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
552725,Clos Coed,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
552725,Clos Coed,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
