Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
552725,Clos Coed,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
552725,Clos Coed,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
552725,Clos Coed,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
552725,Clos Coed,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
552725,Clos Coed,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
552725,Clos Coed,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
552725,Clos Coed,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.8
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
552725,Clos Coed,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
552725,Clos Coed,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.9
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
552725,Clos Coed,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
