Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.0
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
552725,Clos Coed,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.1
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
552725,Clos Coed,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.2
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552725,Clos Coed,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.3
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
552725,Clos Coed,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.4
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
552725,Clos Coed,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.5
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
552725,Clos Coed,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.7
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
552725,Clos Coed,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
552725,Clos Coed,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.9
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
552725,Clos Coed,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
