Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.0
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
552725,Clos Coed,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.2
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
552725,Clos Coed,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.3
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
552725,Clos Coed,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.4
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
552725,Clos Coed,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
552725,Clos Coed,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.7
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
552725,Clos Coed,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.8
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
552725,Clos Coed,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.9
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
552725,Clos Coed,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.1
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552725,Clos Coed,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.2
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
552725,Clos Coed,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
