Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.3
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
552725,Clos Coed,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.5
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
552725,Clos Coed,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.6
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
552725,Clos Coed,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.7
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
552725,Clos Coed,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.9
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
552725,Clos Coed,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.0
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
552725,Clos Coed,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.2
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
552725,Clos Coed,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.3
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
552725,Clos Coed,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.5
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552725,Clos Coed,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.7
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
552725,Clos Coed,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
