Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.8
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
552725,Clos Coed,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.0
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
552725,Clos Coed,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.2
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
552725,Clos Coed,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.4
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
552725,Clos Coed,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.6
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
552725,Clos Coed,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
